Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854874,BRASSWORKS FARM - STONE,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
