Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
854874,BRASSWORKS FARM - STONE,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.42
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
