Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854874,BRASSWORKS FARM - STONE,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,27.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,27.5
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,27.4
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
