Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,27.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,26.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854874,BRASSWORKS FARM - STONE,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,26.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
