Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854874,BRASSWORKS FARM - STONE,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,26.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,26.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,26.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
