Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
