Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854874,BRASSWORKS FARM - STONE,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.94
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
