Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854874,BRASSWORKS FARM - STONE,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.98
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
