Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
