Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
854874,BRASSWORKS FARM - STONE,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854874,BRASSWORKS FARM - STONE,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
