Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.9
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
