Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
