Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.4
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
