Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
