Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,35.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
854874,BRASSWORKS FARM - STONE,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
