Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
