Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854874,BRASSWORKS FARM - STONE,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.74
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
854874,BRASSWORKS FARM - STONE,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
854874,BRASSWORKS FARM - STONE,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
