Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.56
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.8
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
