Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854874,BRASSWORKS FARM - STONE,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854874,BRASSWORKS FARM - STONE,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
