Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
