Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
