Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
