Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.72
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
