Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
