Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
