Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854874,BRASSWORKS FARM - STONE,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
