Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
854874,BRASSWORKS FARM - STONE,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
