Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
