Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854874,BRASSWORKS FARM - STONE,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
