Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
