Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854874,BRASSWORKS FARM - STONE,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
