Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
