Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
854874,BRASSWORKS FARM - STONE,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854874,BRASSWORKS FARM - STONE,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
