Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854874,BRASSWORKS FARM - STONE,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
