Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
854874,BRASSWORKS FARM - STONE,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854874,BRASSWORKS FARM - STONE,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
