Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
