Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
