Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
