Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.12
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.57
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.97
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
