Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.61
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.14
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.07
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
