Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.87
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.63
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.58
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
854874,BRASSWORKS FARM - STONE,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.16
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
