Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
