Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
