Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854874,BRASSWORKS FARM - STONE,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
