Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854874,BRASSWORKS FARM - STONE,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
854874,BRASSWORKS FARM - STONE,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.48
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.2
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854874,BRASSWORKS FARM - STONE,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
