Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854874,BRASSWORKS FARM - STONE,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
