Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.22
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
854874,BRASSWORKS FARM - STONE,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.12
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854874,BRASSWORKS FARM - STONE,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.92
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
