Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
854874,BRASSWORKS FARM - STONE,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.27
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.88
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.23
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
854874,BRASSWORKS FARM - STONE,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
