Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
854874,BRASSWORKS FARM - STONE,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.58
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
