Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854874,BRASSWORKS FARM - STONE,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.47
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,31.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,31.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,31.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
854874,BRASSWORKS FARM - STONE,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,31.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
