Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,31.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,30.9
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
854874,BRASSWORKS FARM - STONE,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,30.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,30.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.89
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
