Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,30.5
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854874,BRASSWORKS FARM - STONE,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,30.3
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854874,BRASSWORKS FARM - STONE,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,30.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
