Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.36
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,29.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.73
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.03
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.05
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
