Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
854874,BRASSWORKS FARM - STONE,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.33
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854874,BRASSWORKS FARM - STONE,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
