Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.24
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.31
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.29
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.22
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854874,BRASSWORKS FARM - STONE,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
