Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.17
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.02
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854874,BRASSWORKS FARM - STONE,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.84
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.76
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.32
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
