Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854874,BRASSWORKS FARM - STONE,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854874,BRASSWORKS FARM - STONE,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
