Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.38
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854874,BRASSWORKS FARM - STONE,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.1
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
