Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.2
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854874,BRASSWORKS FARM - STONE,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,29.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.0
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.1
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854874,BRASSWORKS FARM - STONE,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
854874,BRASSWORKS FARM - STONE,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
