Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,32.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,32.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.1
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854874,BRASSWORKS FARM - STONE,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
