Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854874,BRASSWORKS FARM - STONE,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
