Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.11
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
854874,BRASSWORKS FARM - STONE,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.5
