Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.4
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854874,BRASSWORKS FARM - STONE,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
