Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854874,BRASSWORKS FARM - STONE,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854874,BRASSWORKS FARM - STONE,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.4
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
854874,BRASSWORKS FARM - STONE,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854874,BRASSWORKS FARM - STONE,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
